Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.66
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,10.39
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.03
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,33.1
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
260050,Park Farm,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.98
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.93
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,10.11
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,34.3
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.4
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,12.58
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.1
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,34.0
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.16
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.86
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,37.7
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
260050,Park Farm,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,14.55
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,10.63
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,15.7
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,11.77
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,9.69
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,39.4
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,15.13
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.88
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,13.58
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,40.4
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.59
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.53
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,17.86
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,40.7
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.5
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,14.65
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.66
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,34.9
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
260050,Park Farm,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,13.77
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,12.43
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.11
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,36.1
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,12.65
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.94
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.61
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,37.4
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
260050,Park Farm,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
