Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,12.19
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,11.32
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.02
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,36.2
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.35
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.82
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,11.8
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,35.2
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
260050,Park Farm,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.75
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.62
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.06
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,36.7
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
260050,Park Farm,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,13.17
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,13.66
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,37.5
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,12.77
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,15.54
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,20.48
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
260050,Park Farm,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,13.3
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.53
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.7
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,42.3
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
260050,Park Farm,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,12.95
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.59
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,16.45
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,39.5
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
260050,Park Farm,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,15.11
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.78
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,16.06
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
260050,Park Farm,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,15.92
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.2
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,17.2
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
260050,Park Farm,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,14.93
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,24.51
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,16.95
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,59.8
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
260050,Park Farm,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
