Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.55
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.83
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,16.07
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
260050,Park Farm,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.23
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.27
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,20.57
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
260050,Park Farm,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,19.78
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.71
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,20.76
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
260050,Park Farm,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,20.19
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.21
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,20.54
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
260050,Park Farm,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,22.92
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,22.37
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,18.48
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,53.8
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
260050,Park Farm,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.31
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,20.68
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.8
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
260050,Park Farm,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,27.12
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,18.45
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.86
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,61.9
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
260050,Park Farm,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.32
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,31.25
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,25.55
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,24.98
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,61.2
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
260050,Park Farm,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.23
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,24.51
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.34
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,27.86
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
260050,Park Farm,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,21.92
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,29.78
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.05
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
260050,Park Farm,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,21.69
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,25.22
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,23.16
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
260050,Park Farm,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
