Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,22.13
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,28.29
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,26.43
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
260050,Park Farm,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,26.63
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,22.59
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,26.49
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
260050,Park Farm,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,27.53
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,20.24
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,24.76
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,60.5
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
260050,Park Farm,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,33.48
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,22.3
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,23.86
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,70.9
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
260050,Park Farm,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.37
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,35.99
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,27.37
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,25.13
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,71.6
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
260050,Park Farm,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,34.5
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.91
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,29.54
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.5
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,72.2
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
260050,Park Farm,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.67
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,26.72
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,30.46
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,26.12
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,61.8
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
260050,Park Farm,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,36.0
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,23.52
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,29.81
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,30.46
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
260050,Park Farm,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.5
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,36.7
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.85
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,24.88
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,33.07
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,32.68
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,68.6
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
260050,Park Farm,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.65
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.26
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,33.48
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.84
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,26.56
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
260050,Park Farm,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.58
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
