Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,39.41
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,22.88
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,18.17
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,92.6
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
260050,Park Farm,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.54
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,40.09
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,25.49
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,18.46
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,95.4
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
260050,Park Farm,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.15
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.03
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,42.1
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,32.77
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,27.5
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,11.33
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,96.5
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
260050,Park Farm,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.09
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,28.94
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.19
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,14.35
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,80.7
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
260050,Park Farm,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.62
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,39.0
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,28.45
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,27.26
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,24.19
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,63.0
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
260050,Park Farm,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.49
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,26.48
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,22.51
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,24.38
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
260050,Park Farm,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.88
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.65
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.11
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,21.51
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,17.5
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,22.58
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
260050,Park Farm,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.91
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.7
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,22.95
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,14.2
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,21.34
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
260050,Park Farm,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,24.84
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,12.04
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.45
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,67.2
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
260050,Park Farm,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.89
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.64
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,18.78
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,13.84
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,68.4
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
260050,Park Farm,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.97
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,28.04
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,19.32
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,15.72
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,68.7
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
260050,Park Farm,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
