Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,24.63
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,15.03
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,22.49
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
260050,Park Farm,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.02
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.78
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.98
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,8.47
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,24.16
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,72.2
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
260050,Park Farm,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.66
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.61
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.06
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
260050,Park Farm,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,11.15
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,9.91
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,19.19
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.38
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.84
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-4.98
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.18
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,9.27
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,12.5
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.93
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.85
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.79
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,39.4
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,12.86
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,15.09
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
260050,Park Farm,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.1
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.39
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.64
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.69
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,40.1
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,8.34
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,13.05
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,58.8
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
260050,Park Farm,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.42
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.46
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.88
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,10.23
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,54.9
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.63
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.15
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.26
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,40.2
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,10.59
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,11.28
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.29
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.29
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.17
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.86
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,14.09
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,15.16
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
260050,Park Farm,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.14
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,14.25
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,17.08
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
260050,Park Farm,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.25
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.75
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,51.0
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
