Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,15.52
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,18.5
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,11.72
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,54.2
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
260050,Park Farm,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.72
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.15
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,47.1
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,14.19
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.47
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,14.39
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
260050,Park Farm,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.68
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,45.3
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,9.93
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,18.06
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,7.32
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,64.1
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
260050,Park Farm,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.58
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,46.8
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,8.48
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.44
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.95
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
260050,Park Farm,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.16
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.59
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,44.8
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.37
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,13.99
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.55
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
260050,Park Farm,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.43
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.25
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,52.9
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,6.35
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,16.11
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,5.97
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,64.2
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
260050,Park Farm,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.7
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.43
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,7.44
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.95
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,9.52
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.56
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,10.42
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,6.92
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,5.69
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,14.17
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,4.41
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,11.27
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,55.1
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.38
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.63
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.98
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,13.01
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,7.36
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.26
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.11
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.66
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.16
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,17.82
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,5.6
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,7.98
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,61.7
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.95
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.04
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.95
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
