Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,15.73
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,7.7
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,55.9
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.1
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.25
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.06
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,15.31
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,52.2
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.81
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.85
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,14.69
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,11.2
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,13.57
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,49.1
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.23
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,13.25
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,10.96
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
260050,Park Farm,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.97
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.29
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-4.84
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,10.92
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,11.26
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.59
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.6
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.3
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,6.25
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,45.3
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.02
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.59
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.46
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.07
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,9.25
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.99
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.27
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.38
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,6.77
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
260050,Park Farm,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.47
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.93
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.9
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,5.06
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.63
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.88
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.37
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.06
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,9.26
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
260050,Park Farm,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.52
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
