Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,10.16
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,6.74
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,15.52
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
260050,Park Farm,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.87
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.62
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.22
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,11.27
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,14.33
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.13
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.47
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.78
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,14.12
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,8.22
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.43
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,20.78
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,10.73
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,9.09
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,61.0
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
260050,Park Farm,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.2
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,21.86
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,8.28
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,4.07
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,74.6
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.26
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,25.53
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,7.01
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,8.7
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,79.0
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.52
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.21
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,18.63
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,7.43
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,12.45
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,59.4
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,15.17
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,8.35
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,16.9
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.32
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,14.74
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,7.3
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,12.39
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,52.2
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,23.24
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.8
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,11.21
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,66.8
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.68
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.03
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.31
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,6.11
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,8.73
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,66.9
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.23
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.63
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
