Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.89
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,19.6
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,9.23
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,6.98
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,65.3
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
260050,Park Farm,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,17.35
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,13.96
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,12.03
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
260050,Park Farm,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,15.43
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,13.03
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,13.88
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,49.7
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
260050,Park Farm,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,21.49
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,12.35
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,12.86
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
260050,Park Farm,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,33.6
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,19.31
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,13.63
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.45
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
260050,Park Farm,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,17.14
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,17.16
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,14.09
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
260050,Park Farm,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.64
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,48.3
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,20.48
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,25.56
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,12.71
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,70.3
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
260050,Park Farm,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.44
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,18.96
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,19.5
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,15.09
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
260050,Park Farm,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.69
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,37.7
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,18.57
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,16.24
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.55
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
260050,Park Farm,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,19.96
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,19.66
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,16.42
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,51.3
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
260050,Park Farm,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
