Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,16.96
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,22.81
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,13.99
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
260050,Park Farm,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,19.39
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,22.81
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.98
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
260050,Park Farm,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,16.54
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,15.07
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,21.21
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
260050,Park Farm,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,21.31
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,11.76
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.57
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,63.9
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
260050,Park Farm,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.08
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,21.39
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.7
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,26.37
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,65.2
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
260050,Park Farm,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,15.67
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,17.62
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,50.1
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
260050,Park Farm,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.76
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,14.56
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,14.4
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
260050,Park Farm,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.5
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.01
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.63
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,44.5
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
260050,Park Farm,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,14.84
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.44
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.69
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,44.3
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
260050,Park Farm,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,15.51
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,12.56
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,13.79
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,43.7
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,14.93
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,9.59
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,11.74
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
