Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,13.89
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.47
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,12.22
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,36.4
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
260050,Park Farm,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.69
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,10.71
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,35.0
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.3
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,11.26
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,9.31
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,33.3
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,11.7
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.17
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.18
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.98
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.03
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,32.0
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
260050,Park Farm,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.12
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.94
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.47
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,30.4
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
260050,Park Farm,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.54
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.61
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,30.5
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,10.07
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,30.3
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.51
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.58
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.71
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,12.01
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.99
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,32.6
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
