Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.45
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.77
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,16.09
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.21
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,8.42
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,41.2
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,14.51
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.56
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,8.8
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
260050,Park Farm,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.43
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.58
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.3
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,30.8
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,10.77
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,9.14
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,27.8
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,13.07
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,8.58
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,11.75
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,29.4
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.28
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.59
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,8.98
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,28.0
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
260050,Park Farm,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,11.53
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,10.27
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,8.24
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,29.6
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
260050,Park Farm,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,12.54
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.1
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,8.96
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,30.9
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,9.53
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.22
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,7.52
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,9.09
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,14.18
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,41.4
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
