Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.18
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.98
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.83
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,27.3
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,9.62
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.12
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,8.09
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,30.7
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
260050,Park Farm,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,9.2
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.75
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,9.07
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,33.2
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
260050,Park Farm,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,9.44
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.99
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,8.48
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,35.6
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
260050,Park Farm,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.43
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,11.99
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.66
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,13.65
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.63
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.7
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,14.22
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,9.51
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,14.21
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.64
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,8.52
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.11
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,13.3
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,11.08
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.17
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,29.0
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,10.15
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.45
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.96
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,31.5
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
