Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,9.97
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,10.19
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.76
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,32.3
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,13.33
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,10.99
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,15.76
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,33.0
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
260050,Park Farm,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
260050,Park Farm,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.72
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,10.52
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,25.52
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
260050,Park Farm,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
260050,Park Farm,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,17.39
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.15
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,25.93
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,58.2
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,10.73
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,10.79
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,18.36
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,40.4
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.93
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.9
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,11.15
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,16.14
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,11.35
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,10.51
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,15.8
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,37.4
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.19
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,11.38
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,9.54
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,35.7
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,13.13
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,11.96
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,8.42
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,14.32
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.71
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.25
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,12.35
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,13.76
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,12.94
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,37.4
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
260050,Park Farm,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
