Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,12.29
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,16.54
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,14.34
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
260050,Park Farm,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.46
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,17.13
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,16.19
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,11.55
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
260050,Park Farm,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,19.34
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,13.66
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,12.26
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
260050,Park Farm,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.95
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,15.47
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,49.8
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
260050,Park Farm,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,18.18
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.99
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
260050,Park Farm,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,22.68
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,16.21
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,23.11
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
260050,Park Farm,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,20.4
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,18.61
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,19.26
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,45.6
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
260050,Park Farm,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.78
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,34.5
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,25.57
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,20.59
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,17.95
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,56.1
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
260050,Park Farm,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,24.58
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,19.08
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,17.93
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,53.4
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
260050,Park Farm,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.64
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,22.46
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,18.82
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.24
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
260050,Park Farm,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.8
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
