Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,23.39
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,19.97
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,18.25
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,57.6
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
260050,Park Farm,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,26.97
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.75
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,21.45
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,63.7
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
260050,Park Farm,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,27.32
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,16.54
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,20.26
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,62.1
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
260050,Park Farm,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.65
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,25.01
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,21.5
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,17.44
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,61.3
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
260050,Park Farm,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,27.79
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,24.32
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,19.97
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,65.8
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
260050,Park Farm,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.26
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,26.68
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,25.16
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,19.93
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,63.4
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
260050,Park Farm,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.64
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.16
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,26.01
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,29.94
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,25.08
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,62.9
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
260050,Park Farm,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,29.58
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,27.99
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,26.25
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
260050,Park Farm,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.19
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,36.4
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.18
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,33.78
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,26.68
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,27.39
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,64.0
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
260050,Park Farm,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.6
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.98
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,40.08
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.74
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,89.5
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
260050,Park Farm,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.32
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.61
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.03
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,53.5
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.15
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,40.91
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,24.49
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,21.83
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,92.6
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
260050,Park Farm,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.92
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.03
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.67
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,46.4
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
