Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,35.09
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,21.39
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.42
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,78.5
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
260050,Park Farm,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.61
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,36.7
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.83
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.2
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,30.06
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,23.81
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,24.71
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,68.0
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
260050,Park Farm,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.36
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,37.7
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,26.74
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,30.23
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,21.12
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,74.0
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
260050,Park Farm,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,33.8
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,23.04
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,29.24
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,15.98
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,79.0
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
260050,Park Farm,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.97
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,54.4
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,23.52
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,31.9
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,14.01
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,90.8
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
260050,Park Farm,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,35.9
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,19.85
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,27.39
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,21.17
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,65.1
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
260050,Park Farm,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.42
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.25
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,47.6
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,17.78
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,32.53
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,19.18
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,82.1
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
260050,Park Farm,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,22.57
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,20.49
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,20.26
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,58.2
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
260050,Park Farm,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.52
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.38
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.4
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,17.29
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,27.06
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,66.5
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
260050,Park Farm,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.27
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.66
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.53
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,23.77
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,13.9
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.99
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,67.2
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.99
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.0
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
