Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,26.97
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,12.59
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,26.67
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,77.5
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
260050,Park Farm,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.33
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.05
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,37.9
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,29.41
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,16.49
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,12.38
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,86.4
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
260050,Park Farm,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.29
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.35
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.58
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,20.77
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,14.14
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,14.82
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,63.6
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
260050,Park Farm,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.64
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.18
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.52
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,20.74
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,13.22
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,14.6
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,64.2
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
260050,Park Farm,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.96
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.92
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.96
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,12.38
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,16.36
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,10.98
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,59.2
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
260050,Park Farm,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.93
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.51
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.89
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,8.53
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,9.55
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,14.47
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
260050,Park Farm,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.28
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.02
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.61
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.62
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.9
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,7.23
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,17.37
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,9.59
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,63.0
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
260050,Park Farm,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.77
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.52
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.52
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.33
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.08
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,10.7
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,13.92
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,16.73
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,53.1
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.56
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-4.09
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,-2.9
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.49
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.98
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,10.99
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,15.33
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-8.23
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.08
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.14
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.31
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.14
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,10.94
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
260050,Park Farm,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-8.07
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.77
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.61
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-6.54
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.35
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-10.46
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.19
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
