Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,9.24
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,0.03
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,-2.36
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,65.1
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-7.56
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.11
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-12.63
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-3.36
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-1.28
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,-7.34
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,55.8
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.9
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.09
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-13.77
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-4.03
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.16
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-5.6
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,-6.8
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,52.2
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.55
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.45
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-10.69
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.91
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.66
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,-2.94
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,51.2
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
260050,Park Farm,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.02
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.03
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.17
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.13
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.88
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.73
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-1.97
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,-1.13
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,44.9
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-8.16
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.31
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.14
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.39
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.1
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.82
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-1.98
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,-3.25
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,46.9
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.8
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.25
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-12.32
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.9
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.69
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.43
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-3.82
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-11.13
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,-4.69
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
260050,Park Farm,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-8.86
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.03
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-14.01
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-1.23
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.06
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-5.71
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-5.95
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,-7.84
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-9.87
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-14.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.62
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.16
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.35
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.56
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-7.5
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,-8.09
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,44.3
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.34
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.51
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-11.2
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-1.87
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.24
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.45
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.28
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.4
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,-7.95
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-10.77
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-9.76
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-15.05
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.36
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.64
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.29
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-9.7
