Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-10.06
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,-9.11
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-12.34
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-12.51
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-17.65
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.8
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.68
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.11
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.8
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.86
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.81
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-15.97
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,-11.92
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,45.7
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
260050,Park Farm,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-12.29
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-10.8
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-17.26
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.3
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.94
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.6
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.68
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-12.42
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,-8.82
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
260050,Park Farm,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-9.11
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-11.23
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-17.8
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.4
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.27
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.26
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.62
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-11.01
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.54
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-8.66
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
260050,Park Farm,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-12.18
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-13.43
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-18.98
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.3
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.42
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.94
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-12.79
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.06
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-11.78
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,49.9
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.5
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-12.82
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-16.25
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.81
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.74
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-7.95
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-7.12
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,-5.8
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-14.83
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-12.5
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-16.47
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.7
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.2
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.93
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-10.68
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.16
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-6.17
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
260050,Park Farm,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-10.32
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.24
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.93
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.52
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.55
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-10.12
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.14
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.04
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-8.94
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.31
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-12.94
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.37
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-6.35
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-2.66
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,54.1
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-11.65
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.02
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-16.8
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,71.2
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.16
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-9.73
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.12
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-5.39
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-14.01
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.06
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-16.92
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.1
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.33
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.83
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.13
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-13.61
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.17
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.27
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,50.1
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-10.28
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.04
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-17.94
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.2
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-1.1
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.25
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
