Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-7.24
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.81
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,54.9
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-8.9
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.89
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.46
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.82
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.28
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.84
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-7.41
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.07
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,6.57
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,66.7
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.49
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.17
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-10.09
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.32
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-4.49
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.19
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,60.8
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-8.08
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.49
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.92
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-1.33
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.76
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-7.79
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.99
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,10.27
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,77.2
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-9.33
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-6.17
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-13.91
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-1.65
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.04
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-9.66
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-7.45
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,64.9
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-8.65
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.82
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-12.8
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.1
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.77
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-8.68
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,0.36
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,59.2
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
260050,Park Farm,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-6.21
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.79
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-9.43
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.76
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.67
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,0.35
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,0.45
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.45
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.48
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.67
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.55
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,8.21
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,-2.24
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,62.2
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.14
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.68
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-9.32
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-1.97
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
260050,Park Farm,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.34
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.01
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.53
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.64
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,7.73
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,66.4
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.38
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.4
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-5.68
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.01
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.45
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,6.89
