Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,52.3
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.51
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.44
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.16
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,8.66
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.55
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,53.9
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.27
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.19
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.19
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,8.87
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,9.8
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,8.52
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,48.6
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.67
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,8.89
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,12.05
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,13.49
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
260050,Park Farm,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,9.77
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,14.76
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,12.83
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
260050,Park Farm,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.35
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.37
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,35.1
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,10.85
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,54.1
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.59
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,8.67
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,15.93
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
260050,Park Farm,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.74
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,9.28
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,8.03
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,11.4
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.96
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,11.7
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,10.32
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,10.68
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,43.9
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.69
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,11.56
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,17.74
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,13.87
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,58.4
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
260050,Park Farm,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.03
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,13.42
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,18.47
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,11.23
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
260050,Park Farm,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.45
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.34
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
