Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,11.14
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,16.1
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
260050,Park Farm,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,14.12
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,18.11
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
260050,Park Farm,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.27
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,42.4
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,13.56
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,18.69
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,10.68
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,63.6
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
260050,Park Farm,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.92
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.61
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,9.06
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,13.2
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.83
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.39
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.01
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,12.19
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,18.07
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,66.1
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.16
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.32
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.81
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,21.48
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,7.39
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,10.98
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,62.5
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.8
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,35.8
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,21.83
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,8.13
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,20.52
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,65.1
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,18.11
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.56
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,20.09
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,58.1
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
260050,Park Farm,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.35
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,5.85
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,22.51
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,69.5
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,14.83
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,14.63
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.7
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,17.69
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,10.53
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,22.81
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,56.5
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
