Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,18.69
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,13.16
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,24.89
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
260050,Park Farm,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,11.35
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,12.12
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,20.64
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,60.6
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
260050,Park Farm,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,11.58
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,11.79
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,15.07
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
260050,Park Farm,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,13.02
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,10.12
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.58
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,15.66
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,10.41
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.57
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,13.94
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,10.81
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,15.2
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,44.6
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,13.94
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,10.72
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,15.1
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,39.8
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,12.06
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,12.98
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,15.52
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,39.6
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
260050,Park Farm,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,13.33
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,11.18
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,10.87
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,36.8
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,9.5
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,10.31
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,10.45
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,31.6
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
260050,Park Farm,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
