Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.85
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,9.53
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,9.99
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,32.7
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
260050,Park Farm,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.14
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.86
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,7.72
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,33.0
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,10.26
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,11.04
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,34.9
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.25
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,8.04
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,34.0
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
260050,Park Farm,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,9.02
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,28.9
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,12.61
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,8.6
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.37
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,29.8
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.76
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,8.55
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.33
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,29.7
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,13.76
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,9.3
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,8.71
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,34.7
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,17.62
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.46
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,7.05
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,20.1
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.44
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
260050,Park Farm,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,19.65
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,10.96
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,9.31
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,44.1
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
