Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,17.06
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,11.04
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,40.5
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,20.58
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,9.1
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,8.52
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
260050,Park Farm,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,20.28
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.09
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,8.05
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,20.03
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,9.42
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.19
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,46.9
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.24
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,7.88
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
260050,Park Farm,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,17.75
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,9.91
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,10.17
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,40.7
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,18.15
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.47
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,44.9
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,18.97
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,8.8
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,9.51
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,45.7
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.01
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,19.53
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,9.25
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,10.12
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,45.6
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
260050,Park Farm,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,20.71
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,7.94
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
260050,Park Farm,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
