Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,19.12
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,9.88
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,8.73
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,45.6
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,20.37
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,9.87
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,9.32
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,48.0
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,11.81
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,34.2
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
260050,Park Farm,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,12.44
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,9.59
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,7.97
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,34.4
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.22
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,9.7
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,35.5
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,13.07
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,13.85
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,8.61
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,36.1
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
260050,Park Farm,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,11.31
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,8.3
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,9.2
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,10.83
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,9.95
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,13.5
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,32.6
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
260050,Park Farm,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,12.07
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,10.65
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.5
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,35.7
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,14.02
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,9.77
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,16.87
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,36.3
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,13.52
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.32
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,18.41
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,39.1
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
