Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.46
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.87
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,8.45
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,38.8
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.47
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,16.65
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,8.56
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,45.5
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
260050,Park Farm,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,10.16
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,15.13
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,8.89
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,45.0
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
260050,Park Farm,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,13.72
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,12.7
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,11.94
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,36.8
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
260050,Park Farm,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,14.95
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,14.46
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,13.39
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,38.4
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,12.12
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,13.94
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.38
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,39.5
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
260050,Park Farm,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,12.21
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,13.83
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,14.04
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,37.7
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
260050,Park Farm,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,14.23
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.36
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,13.85
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,37.6
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
260050,Park Farm,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,12.54
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,14.9
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,43.9
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
260050,Park Farm,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,14.32
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.18
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.92
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,38.2
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
260050,Park Farm,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
