Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,16.57
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,15.48
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,15.89
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
260050,Park Farm,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,17.07
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,14.2
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,13.31
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,43.9
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
260050,Park Farm,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,15.99
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,15.51
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,14.72
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
260050,Park Farm,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,16.21
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,17.39
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,13.74
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
260050,Park Farm,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,17.82
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,19.61
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,13.82
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
260050,Park Farm,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,20.46
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,18.95
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.36
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,46.5
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
260050,Park Farm,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,23.42
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,20.05
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,20.3
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,50.1
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
260050,Park Farm,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,18.01
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.83
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.19
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
260050,Park Farm,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,20.96
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,17.39
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,19.78
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,49.9
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
260050,Park Farm,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,21.52
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,22.2
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,18.3
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
260050,Park Farm,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,22.74
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,20.49
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,19.6
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
260050,Park Farm,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
