Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.53
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,20.72
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,24.54
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,19.18
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
260050,Park Farm,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,23.85
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,24.69
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,19.18
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
260050,Park Farm,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.09
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,28.5
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,20.91
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,64.5
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
260050,Park Farm,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.92
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,36.01
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,24.07
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,20.1
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,79.4
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
260050,Park Farm,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,29.73
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,23.32
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,19.79
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,67.4
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
260050,Park Farm,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.01
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,36.84
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,22.7
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,22.69
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,79.8
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,156.6
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
260050,Park Farm,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,23.82
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,22.38
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,20.57
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,57.6
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
260050,Park Farm,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.6
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,19.52
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,32.15
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,19.98
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,78.3
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
260050,Park Farm,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.84
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,25.21
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,29.38
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,18.48
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,71.4
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
260050,Park Farm,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.1
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,31.58
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,30.94
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,14.42
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,87.9
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.2
260050,Park Farm,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
