Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,25.55
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,25.01
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,12.47
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,80.3
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
260050,Park Farm,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.38
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,19.06
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,22.04
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,12.6
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,66.0
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
260050,Park Farm,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.26
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.25
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,18.04
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,21.01
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,11.85
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,63.4
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
260050,Park Farm,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,-2.72
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,24.66
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,17.31
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,12.44
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,68.8
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
260050,Park Farm,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.1
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,27.68
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,17.49
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,19.65
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,65.0
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
260050,Park Farm,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.02
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.46
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.82
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,23.39
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,22.45
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,23.76
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
260050,Park Farm,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.42
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.15
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.42
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,20.24
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,23.45
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,14.95
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,65.4
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
260050,Park Farm,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.48
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.28
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,15.48
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,27.44
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,16.5
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,72.7
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
260050,Park Farm,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.49
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.93
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,15.42
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,22.71
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,11.59
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,69.4
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
260050,Park Farm,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.45
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.72
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.45
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,15.05
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,21.04
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,10.41
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,66.5
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
260050,Park Farm,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.11
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.19
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.72
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,14.52
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,11.06
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,12.13
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,54.1
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.62
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.07
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.53
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
