Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.06
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,10.07
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,15.56
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.61
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.63
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,-5.63
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.52
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,36.8
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.48
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,38.3
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,7.88
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.86
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,19.45
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,63.0
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
260050,Park Farm,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.46
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.44
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-8.79
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.87
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.01
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,6.11
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.95
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,-4.23
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.85
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.77
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,7.98
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,6.33
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,46.5
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.21
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.58
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,-6.69
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.06
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.14
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,11.36
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-3.54
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.37
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.01
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.45
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.76
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.12
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,30.5
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-1.35
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,53.5
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.09
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.07
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.9
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.07
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.73
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-1.98
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,54.3
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.11
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.46
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.39
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.27
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-1.11
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.57
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.35
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-7.37
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,9.99
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,4.75
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,-0.06
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.99
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.62
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-10.16
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.28
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,0.68
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-2.65
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,-4.25
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.69
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.63
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-12.93
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.3
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.56
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
