Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-3.69
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-6.03
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,-7.62
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
260050,Park Farm,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-6.35
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-5.21
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-9.38
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.6
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-3.24
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.3
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.49
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.01
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,-3.61
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,41.5
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-8.06
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-7.12
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-10.57
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.48
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.13
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-4.26
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.57
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.33
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-7.33
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,-4.77
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,42.9
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
260050,Park Farm,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-9.25
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.1
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-14.01
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-1.46
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.3
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-4.48
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.53
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.38
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-7.49
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,-7.01
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,42.0
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-8.69
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.86
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-15.93
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-1.9
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.27
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-4.36
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.82
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-3.19
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,-4.37
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-9.98
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.42
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-15.22
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.4
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.52
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.45
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.89
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.08
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
260050,Park Farm,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-10.7
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-11.38
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,-4.56
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-10.55
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-9.88
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-13.69
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-1.95
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-5.98
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-4.36
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.8
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-14.56
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,-1.73
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,55.9
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
260050,Park Farm,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-10.83
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-8.69
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.31
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.18
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-5.12
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-4.9
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.97
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-12.48
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-12.08
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.41
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-9.9
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.46
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.99
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.46
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-6.47
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-4.74
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.69
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-9.78
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.74
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,-4.76
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,46.1
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-9.37
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.55
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-14.69
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-1.67
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-5.4
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-4.34
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.86
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-8.83
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-7.75
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,40.4
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-10.43
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-6.89
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-13.43
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.4
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.93
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-4.75
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
260050,Park Farm,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-10.73
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-9.15
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-7.62
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-8.31
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.0
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-13.77
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.0
