Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.26
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.37
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.26
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.6
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-8.66
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-5.69
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
260050,Park Farm,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-10.69
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-4.43
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-14.56
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,35.9
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.53
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.88
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.43
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-4.72
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-2.76
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-2.47
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,43.1
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-11.83
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.0
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-16.53
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.26
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-6.75
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-4.22
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.74
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-11.07
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.88
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,-7.48
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,44.8
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-11.23
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-7.2
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-15.63
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.8
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.69
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.87
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-5.19
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.45
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.75
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,-10.59
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,48.0
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
260050,Park Farm,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-9.09
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.63
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-9.13
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.24
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.87
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.36
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.58
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-3.12
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.98
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-6.03
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.91
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.42
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.35
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.87
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.19
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.97
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,6.56
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,51.5
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-11.25
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.55
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-13.23
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-4.43
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.78
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.22
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
260050,Park Farm,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.12
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.32
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.45
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.16
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-1.03
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,49.0
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.74
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.54
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-8.56
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.77
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.59
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-6.75
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.46
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-10.47
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-7.31
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-5.02
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,33.3
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.79
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
