Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-2.28
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-9.44
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,-6.29
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
260050,Park Farm,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-8.04
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-6.3
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-11.44
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.32
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-5.14
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.47
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-4.13
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-9.83
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,-6.59
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-9.09
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.59
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-10.03
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.36
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-4.96
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.26
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-4.12
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.62
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.58
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,50.9
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.46
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.7
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-11.92
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.47
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.66
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.33
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.44
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-8.29
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,-1.37
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.44
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.46
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-11.44
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.97
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.49
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.77
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-6.71
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
260050,Park Farm,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.54
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-7.59
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.31
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.14
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.38
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.77
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-3.51
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,-1.96
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.67
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-7.4
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.56
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.26
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.69
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.89
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,65.2
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-5.9
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.13
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-10.23
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.45
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.67
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-4.77
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-7.34
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,-0.62
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.53
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.22
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.85
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.79
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.18
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.9
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,4.91
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
260050,Park Farm,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-6.33
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.29
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,1.28
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-4.65
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.47
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.62
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-7.52
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.16
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-4.22
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-3.21
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.09
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.99
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.98
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
