Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.14
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.57
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.58
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-3.18
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-4.93
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-6.67
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.0
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.41
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.46
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-3.54
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.83
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,10.79
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,60.8
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.96
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.33
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.46
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.86
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
260050,Park Farm,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-1.42
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-1.2
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,7.19
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,49.0
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.1
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.05
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.15
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.17
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.7
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-0.57
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,7.93
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.98
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.61
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.46
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.89
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-5.17
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.19
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.51
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.19
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.94
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-0.35
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,7.85
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.25
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.03
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,10.66
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.38
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.81
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.56
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,7.89
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.29
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.03
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.39
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,8.71
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,8.4
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,44.9
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.57
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
260050,Park Farm,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
