Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,9.37
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,7.84
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,11.51
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
260050,Park Farm,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.59
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.46
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,10.18
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,7.53
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,15.05
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.47
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,14.5
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,13.1
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,64.9
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,13.67
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,6.62
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,14.1
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,50.1
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,12.8
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,13.52
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,20.04
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,56.6
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
260050,Park Farm,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.0
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,19.16
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,5.0
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,16.15
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.41
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.53
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,21.87
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,9.06
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,20.9
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,61.8
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,16.3
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,9.27
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,18.58
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,12.48
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,11.65
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,15.86
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,48.1
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
260050,Park Farm,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,11.4
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,13.89
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,15.86
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
260050,Park Farm,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,13.23
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,16.7
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.79
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
260050,Park Farm,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
