Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.74
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.94
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,9.88
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
260050,Park Farm,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,15.18
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.28
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,13.18
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,44.3
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,16.25
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,13.92
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,12.95
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,46.1
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
260050,Park Farm,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,18.43
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.22
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,14.78
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,12.54
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,13.04
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
260050,Park Farm,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,13.72
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,13.07
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.55
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,36.3
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
260050,Park Farm,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,28.7
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,9.81
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,9.43
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,11.85
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,10.02
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,12.86
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,11.16
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,33.5
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
260050,Park Farm,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,13.37
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,7.43
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,39.8
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,14.13
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,14.44
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,8.14
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,39.8
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
