Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,14.06
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.5
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
260050,Park Farm,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.97
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,11.63
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,7.89
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,37.9
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,11.15
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,12.72
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,7.84
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,33.9
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
260050,Park Farm,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,11.3
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.21
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.06
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,9.69
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,14.09
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,38.4
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
260050,Park Farm,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,14.54
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.93
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,35.1
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.03
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.79
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.4
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,29.4
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
260050,Park Farm,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,9.35
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,10.94
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.85
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,29.9
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,8.39
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,10.47
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,11.3
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,29.5
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.09
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.06
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,11.65
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,32.7
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
260050,Park Farm,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,8.53
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,7.51
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,14.72
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,33.2
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
