Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.61
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.01
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.31
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,30.7
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
260050,Park Farm,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,9.67
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,10.91
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,15.5
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,31.3
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
260050,Park Farm,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.25
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,10.07
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.35
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,27.7
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
260050,Park Farm,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.48
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,8.97
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,13.76
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,31.0
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,9.04
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,8.14
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,12.79
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,29.6
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,8.95
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,13.09
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.58
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,8.93
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,10.78
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.76
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
260050,Park Farm,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.44
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.65
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,12.3
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,5.46
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,41.3
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,14.15
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,8.88
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,37.7
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.01
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,9.64
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,35.9
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.67
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
