Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,12.53
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,9.87
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,6.49
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,12.69
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.42
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,35.5
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.06
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,11.54
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,10.53
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,8.28
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,34.6
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.6
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,8.97
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,9.34
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,29.2
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.48
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,10.17
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,10.03
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,7.33
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,13.36
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.94
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.79
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,34.1
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,13.13
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,12.85
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,17.37
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,31.6
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
260050,Park Farm,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.46
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,12.9
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,15.14
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,16.5
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,39.6
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
260050,Park Farm,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
